Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.07
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.59
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.96
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,13.07
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,20.19
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,21.54
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.76
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.02
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.26
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,12.82
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,16.16
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,17.36
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.34
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,12.64
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,16.04
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,16.04
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
604088,Priory Cottage,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.96
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.17
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.74
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.02
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,17.16
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,18.08
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.5
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.26
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.06
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,16.24
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,19.9
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,20.39
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.6
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.92
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,15.58
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,19.01
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,20.77
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
604088,Priory Cottage,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.9
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.06
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,14.62
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,19.52
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,19.58
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.08
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.19
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.24
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,13.67
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,21.64
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,22.79
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
604088,Priory Cottage,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.67
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.39
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.4
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
