Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,21.96
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,20.41
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
604088,Priory Cottage,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.46
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.43
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.14
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,17.75
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,21.97
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,24.2
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
604088,Priory Cottage,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.23
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.46
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.41
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,19.9
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,20.96
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,23.34
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
604088,Priory Cottage,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.84
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.6
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.31
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,18.03
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,19.81
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,28.27
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,42.3
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
604088,Priory Cottage,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.57
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.96
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.87
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,23.11
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,22.61
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,26.54
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
604088,Priory Cottage,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.89
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.18
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.27
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,22.65
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,22.62
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,25.6
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
604088,Priory Cottage,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.65
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.26
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.6
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,21.55
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,23.47
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,26.36
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
604088,Priory Cottage,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.78
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.12
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.51
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,20.97
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,22.53
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,27.8
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.49
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.31
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.38
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,N Current (RMS),A,36.5
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
