Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,25.12
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,26.71
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,28.0
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,43.5
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
604088,Priory Cottage,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.93
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.69
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.07
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,29.63
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,29.52
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,25.3
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
604088,Priory Cottage,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.94
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.44
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.36
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.71
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.6
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,28.33
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,29.03
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,42.7
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.13
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.94
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.14
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,N Current (RMS),A,61.3
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,97.4
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.46
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,39.8
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,28.24
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,24.42
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,42.9
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
604088,Priory Cottage,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.78
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.7
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.23
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,N Current (RMS),A,45.1
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.11
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,32.76
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,27.41
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,27.3
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
604088,Priory Cottage,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.39
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.33
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.26
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,27.57
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,31.16
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,28.31
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
604088,Priory Cottage,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.17
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.3
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.85
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.58
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,29.9
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,28.41
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,32.69
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.39
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.3
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.91
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,70.8
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,28.48
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,33.68
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,33.29
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
604088,Priory Cottage,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.3
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.06
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.64
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,69.9
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,28.18
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,30.62
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,30.86
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
604088,Priory Cottage,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.6
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.02
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.76
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,N Current (RMS),A,41.3
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,74.9
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
