Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,30.52
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,37.01
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,31.75
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
604088,Priory Cottage,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.41
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.38
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,23.92
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,29.92
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,34.5
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,36.46
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
604088,Priory Cottage,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.7
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.01
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.04
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.81
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.08
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.24
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,29.75
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,29.58
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,33.24
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
604088,Priory Cottage,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.39
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.25
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.87
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,30.21
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,30.33
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,33.55
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
604088,Priory Cottage,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.44
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,29.19
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.07
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,N Current (RMS),A,61.4
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,94.3
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,122.2
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,35.07
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,44.52
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,31.66
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,51.5
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,185.9
604088,Priory Cottage,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.49
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.96
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.34
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,N Current (RMS),A,44.8
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,85.8
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,34.32
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,33.57
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,33.59
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,56.7
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
604088,Priory Cottage,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,25.07
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.06
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.44
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,N Current (RMS),A,54.3
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,105.1
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,39.19
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,27.92
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,28.63
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,47.6
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,164.8
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
604088,Priory Cottage,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,24.92
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,25.34
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.26
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,N Current (RMS),A,63.4
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,107.4
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.17
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.2
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,38.01
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,41.2
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,31.0
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,56.9
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
604088,Priory Cottage,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.26
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.2
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.3
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,N Current (RMS),A,53.7
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,85.4
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,104.9
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.81
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
