Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,34.32
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,42.23
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,33.02
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,51.7
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,179.1
604088,Priory Cottage,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,25.42
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.35
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.13
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,N Current (RMS),A,49.0
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,106.5
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.97
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,40.24
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,41.83
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,31.64
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,47.9
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.3
604088,Priory Cottage,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,31.73
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,23.22
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.18
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,N Current (RMS),A,71.9
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,133.2
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.03
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.26
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.74
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,45.62
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,51.03
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,30.11
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,89.4
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,191.9
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.7
604088,Priory Cottage,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,28.53
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.83
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.65
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,N Current (RMS),A,65.1
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,120.2
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.64
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.16
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,41.22
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,43.26
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,27.48
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,85.0
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,183.8
604088,Priory Cottage,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.96
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.31
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.45
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,97.0
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,78.7
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,35.2
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,34.6
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,31.42
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,27.35
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.93
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.49
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,N Current (RMS),A,62.4
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,114.7
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.88
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,41.0
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,27.56
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,33.47
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,81.6
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.2
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,26.26
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,25.2
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.73
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,N Current (RMS),A,64.1
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,106.3
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.89
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,39.06
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,44.36
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,29.78
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,63.6
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
604088,Priory Cottage,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.64
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,29.06
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.27
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,N Current (RMS),A,58.8
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,99.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,39.88
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,50.97
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,28.94
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,213.9
604088,Priory Cottage,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,26.71
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,34.45
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.93
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,N Current (RMS),A,78.4
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,113.3
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,144.7
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.35
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,42.33
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,55.46
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,32.18
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,55.0
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,232.2
604088,Priory Cottage,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
