Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,24.46
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,24.87
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.51
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,42.47
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,45.82
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,36.13
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,178.5
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,192.2
604088,Priory Cottage,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.1
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,24.97
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.01
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,97.4
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,39.32
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,43.85
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,36.99
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,165.9
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,183.9
604088,Priory Cottage,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.83
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,23.45
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.3
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,98.2
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,73.7
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,32.67
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,40.77
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,39.53
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,60.1
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.6
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
604088,Priory Cottage,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.52
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.68
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.79
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.6
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,31.03
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,44.39
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,44.45
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,58.0
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.5
604088,Priory Cottage,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,188.1
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.3
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,22.38
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,24.69
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,N Current (RMS),A,40.0
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,77.6
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,104.9
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.88
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.08
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.75
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,43.22
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,48.82
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.9
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
604088,Priory Cottage,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,206.8
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.29
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,24.09
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.71
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,101.7
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.83
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,33.77
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,43.48
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,38.52
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.1
604088,Priory Cottage,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,163.4
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.99
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.57
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,26.75
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,95.3
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,113.2
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.91
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,59.3
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,35.09
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,50.21
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,47.93
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,60.3
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,210.0
604088,Priory Cottage,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,201.6
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.62
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.1
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.39
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,78.4
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.8
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,43.3
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.1
604088,Priory Cottage,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,33.57
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,44.53
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,43.36
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,64.1
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,187.3
604088,Priory Cottage,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,185.1
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.49
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.26
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.22
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
