Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,51.3
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.7
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,32.75
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,40.45
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,37.53
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,78.6
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
604088,Priory Cottage,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.3
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.28
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.28
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.45
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.36
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,36.07
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,43.56
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,38.21
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,80.0
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,183.2
604088,Priory Cottage,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,166.4
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,22.94
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.79
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.47
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,N Current (RMS),A,47.9
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.07
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,42.86
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,38.9
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,33.36
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,62.7
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,180.2
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
604088,Priory Cottage,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.27
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.0
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.7
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.45
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,39.35
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,37.65
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,31.99
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,66.0
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,158.6
604088,Priory Cottage,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.72
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.05
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.65
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.0
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.74
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.11
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,36.71
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,35.54
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,33.38
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,60.6
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
604088,Priory Cottage,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,142.6
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.25
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.48
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.96
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.89
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,29.35
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,32.89
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,32.97
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
604088,Priory Cottage,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.42
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.35
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.92
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.02
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,33.3
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,33.3
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,28.89
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
604088,Priory Cottage,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.57
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.97
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.84
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,N Current (RMS),A,42.7
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,77.8
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,27.12
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,35.79
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,27.43
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
604088,Priory Cottage,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.23
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.1
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.26
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
