Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,24.02
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,31.14
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,27.93
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
604088,Priory Cottage,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.56
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.51
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.7
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,23.05
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,26.53
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,25.95
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,52.0
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.23
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.12
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.07
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,23.48
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,25.41
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,25.19
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,49.9
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
604088,Priory Cottage,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.16
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.24
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.97
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,23.54
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,26.42
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,27.89
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
604088,Priory Cottage,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.31
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.08
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.95
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,19.37
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,24.81
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,24.92
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,45.5
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
604088,Priory Cottage,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.61
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.95
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.94
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.86
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,18.58
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,24.67
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,25.4
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.93
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.11
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.53
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.7
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,21.31
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,27.43
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,23.9
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,56.7
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.96
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.59
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.9
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,N Current (RMS),A,42.3
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,16.46
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,38.83
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,25.1
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
604088,Priory Cottage,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.21
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.71
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.98
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,71.6
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,26.26
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,37.92
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,28.65
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,159.8
604088,Priory Cottage,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.54
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.93
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.28
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,N Current (RMS),A,43.1
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
