Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,28.05
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,19.87
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,22.74
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,50.8
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
604088,Priory Cottage,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.91
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.22
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.95
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,23.99
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,21.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,22.04
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.49
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.63
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.74
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,20.33
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,29.72
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,20.57
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
604088,Priory Cottage,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.19
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.64
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,N Current (RMS),A,45.6
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.53
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.96
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,13.93
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,27.25
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,23.49
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.1
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.61
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.62
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.12
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.41
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
604088,Priory Cottage,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,15.73
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,26.4
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,21.88
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
604088,Priory Cottage,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.58
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.01
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.49
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.31
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.07
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,15.08
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,26.25
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,20.29
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
604088,Priory Cottage,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.72
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.05
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.91
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,16.48
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,26.86
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,20.18
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,46.6
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
604088,Priory Cottage,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.54
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.56
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.51
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.18
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,46.3
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,20.2
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,28.64
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,16.95
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,66.4
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
604088,Priory Cottage,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.29
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.45
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.26
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
