Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.58
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.58
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,50.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.9
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,17.95
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,21.23
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,26.32
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
604088,Priory Cottage,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.5
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.29
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.42
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,19.99
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,24.01
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.45
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
604088,Priory Cottage,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.06
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.04
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.59
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,16.81
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,25.58
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,28.78
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.79
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.77
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.18
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,15.61
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,24.15
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,25.5
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
604088,Priory Cottage,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.85
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.43
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.62
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,17.89
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,28.01
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,27.23
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
604088,Priory Cottage,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.5
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.86
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.99
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,19.38
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,30.53
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,26.39
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
604088,Priory Cottage,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.64
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.33
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.24
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,18.91
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,28.66
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,24.62
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
604088,Priory Cottage,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.71
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.91
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.69
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,19.44
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,24.05
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,27.35
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.13
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.52
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.15
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
