Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,22.48
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,24.03
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,27.78
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.3
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.72
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.12
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,21.24
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,30.77
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,25.73
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
604088,Priory Cottage,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.7
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.73
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.69
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,78.7
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,22.31
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,33.03
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,25.45
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
604088,Priory Cottage,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.75
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.84
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.24
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,71.1
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.48
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,23.88
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,30.82
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,24.86
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
604088,Priory Cottage,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.81
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,25.65
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.52
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (RMS),A,71.8
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,107.2
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.43
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.43
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,27.97
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,38.14
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,27.38
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,81.0
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.2
604088,Priory Cottage,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.54
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.29
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.36
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (RMS),A,69.5
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.92
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.37
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,54.3
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,36.9
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,35.97
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,26.59
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,97.8
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.1
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.2
604088,Priory Cottage,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.06
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.38
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.42
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,73.1
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,27.21
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,29.44
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,27.72
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
604088,Priory Cottage,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.79
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.99
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (RMS),A,44.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,25.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,29.68
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,26.39
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
604088,Priory Cottage,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.66
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,26.04
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.68
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (RMS),A,71.8
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,111.1
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
