Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,30.12
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,36.94
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,26.91
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,83.3
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
604088,Priory Cottage,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.3
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,21.78
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.78
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (RMS),A,64.1
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,95.6
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,26.0
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,32.75
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,25.7
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,70.9
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
604088,Priory Cottage,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.83
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.79
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.38
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,25.94
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,24.98
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,24.45
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.42
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.93
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.66
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,28.24
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,23.76
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,26.81
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.64
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.66
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.29
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.04
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,35.15
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,28.26
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,25.54
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
604088,Priory Cottage,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.81
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.34
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.71
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,N Current (RMS),A,51.8
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.01
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,31.42
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,34.05
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,56.3
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
604088,Priory Cottage,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.07
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,27.89
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.19
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (RMS),A,70.2
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,118.7
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,71.2
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.49
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,32.67
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,43.06
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,32.88
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,79.0
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.9
604088,Priory Cottage,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.83
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.6
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.3
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,31.25
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,28.37
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,33.1
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,44.5
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
604088,Priory Cottage,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.68
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.39
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.13
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,71.6
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.03
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,27.1
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,29.98
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,34.0
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,47.7
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
604088,Priory Cottage,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.83
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.26
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.27
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.97
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,44.4
