Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,32.81
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,32.65
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,24.14
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
604088,Priory Cottage,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.08
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.43
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.04
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.74
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,34.04
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.58
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,23.37
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
604088,Priory Cottage,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.93
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.39
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.24
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,32.86
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,28.59
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,27.32
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.89
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.83
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,68.9
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.9
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,29.63
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,23.8
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,28.98
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.8
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.48
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.68
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.53
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,28.62
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,24.58
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,25.75
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,51.3
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
604088,Priory Cottage,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.16
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.81
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.31
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (RMS),A,54.1
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,97.9
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,31.3
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,28.27
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,30.46
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,67.7
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
604088,Priory Cottage,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,21.28
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.84
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.29
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,88.9
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,35.18
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,28.66
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,31.96
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
604088,Priory Cottage,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.85
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.7
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.32
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,26.4
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,31.2
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,30.02
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
604088,Priory Cottage,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.01
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.5
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.15
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,71.9
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,71.2
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.0
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
