Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,27.8
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,33.81
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,34.04
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.1
604088,Priory Cottage,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.54
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.58
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.88
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (RMS),A,56.0
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,95.8
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,21.56
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,41.99
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,29.49
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
604088,Priory Cottage,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.92
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,30.56
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.35
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (RMS),A,81.4
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,127.2
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.18
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,22.81
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,57.04
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,27.66
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,237.4
604088,Priory Cottage,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.63
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,26.01
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.1
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (RMS),A,70.1
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.38
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.42
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,22.7
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,61.72
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,33.64
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,64.8
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,257.5
604088,Priory Cottage,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.27
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,22.38
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.58
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (RMS),A,56.9
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.32
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,20.95
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,49.52
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,34.34
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,206.7
604088,Priory Cottage,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.68
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.29
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.55
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,15.67
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,46.52
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,22.96
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,85.5
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
604088,Priory Cottage,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.15
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.08
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.08
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (RMS),A,43.7
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,68.5
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.67
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,16.69
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,35.81
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,24.69
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
604088,Priory Cottage,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.78
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.17
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.81
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (RMS),A,46.4
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,93.2
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,22.38
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,40.9
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,25.77
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,172.9
604088,Priory Cottage,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.04
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.23
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.79
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (RMS),A,49.6
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,28.73
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,37.21
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,23.71
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,48.7
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
604088,Priory Cottage,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.35
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.93
