Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.1
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (RMS),A,46.4
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,21.84
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,41.09
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,24.69
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
604088,Priory Cottage,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.85
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.96
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.4
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.71
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,24.03
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,30.07
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,25.58
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,42.9
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
604088,Priory Cottage,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.8
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.29
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.62
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.39
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,21.29
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,34.58
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,25.39
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
604088,Priory Cottage,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.53
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.5
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.19
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (RMS),A,44.3
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,74.4
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.81
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,14.17
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,29.23
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,18.18
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
604088,Priory Cottage,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.25
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.94
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.84
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (RMS),A,43.2
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,68.9
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.7
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,13.33
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.93
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,20.52
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.88
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.43
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.89
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,20.2
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,26.33
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,25.73
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.63
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.89
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.61
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,89.4
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,22.23
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,33.42
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,23.88
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
604088,Priory Cottage,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.47
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.98
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.38
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,N Current (RMS),A,54.7
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,91.0
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,19.67
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,34.94
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,21.74
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
604088,Priory Cottage,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.53
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,22.4
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.42
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,N Current (RMS),A,54.0
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,96.4
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
