Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,18.89
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,37.76
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,27.15
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,161.2
604088,Priory Cottage,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.57
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.57
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.77
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,48.7
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,18.52
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,25.62
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,26.81
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
604088,Priory Cottage,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.26
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.82
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.45
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,29.63
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,27.95
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,27.33
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
604088,Priory Cottage,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.36
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.1
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.54
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,N Current (RMS),A,50.4
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,20.69
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,28.95
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,22.7
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,50.6
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
604088,Priory Cottage,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.97
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.59
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.1
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,23.11
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,30.97
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,27.47
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
604088,Priory Cottage,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.86
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.32
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.58
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.89
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,15.91
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,31.35
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,32.34
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
604088,Priory Cottage,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.76
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.56
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,74.6
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,17.58
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,31.14
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,29.83
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,40.5
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
604088,Priory Cottage,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.94
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.9
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,88.5
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,17.67
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,30.14
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,32.88
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,49.4
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
604088,Priory Cottage,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.14
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.59
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.32
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,N Current (RMS),A,48.3
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
