Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,17.76
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,22.53
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,25.73
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,52.5
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.15
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.24
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.61
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.14
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,19.93
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,27.59
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,26.54
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,50.8
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.27
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.83
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.62
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,20.46
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,34.64
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,30.19
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
604088,Priory Cottage,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.34
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.66
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.04
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,N Current (RMS),A,52.9
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,16.63
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,29.06
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,34.69
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,57.6
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
604088,Priory Cottage,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.13
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.58
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.73
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,20.56
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,32.04
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,27.93
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
604088,Priory Cottage,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.49
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.39
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.34
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,N Current (RMS),A,51.2
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,24.67
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,36.43
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,38.06
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,44.5
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
604088,Priory Cottage,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.12
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.64
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.71
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,N Current (RMS),A,54.9
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.67
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,37.9
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,30.21
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,38.03
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,32.42
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,70.5
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
604088,Priory Cottage,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.61
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.96
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.54
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,N Current (RMS),A,61.5
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,102.7
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.42
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,28.36
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,36.56
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,44.42
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,59.6
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,123.7
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
604088,Priory Cottage,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,188.3
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.96
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.42
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.15
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.96
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,34.51
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,35.84
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,42.47
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
604088,Priory Cottage,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.15
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.82
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.66
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.47
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
