Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,26.2
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,36.89
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,32.71
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,28.54
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,58.8
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
604088,Priory Cottage,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.11
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.92
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.78
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,19.3
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,31.81
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,22.69
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
604088,Priory Cottage,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.72
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.16
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.88
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,21.83
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,33.05
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,27.16
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
604088,Priory Cottage,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.8
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.53
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.75
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.86
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,22.32
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,33.75
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,28.97
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
604088,Priory Cottage,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.91
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.95
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.66
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.2
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,24.91
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,28.76
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,23.31
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
604088,Priory Cottage,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.18
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.09
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.01
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,27.84
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,36.12
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,25.47
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,153.3
604088,Priory Cottage,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.92
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.76
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.08
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.01
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.91
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,24.72
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,31.28
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,24.38
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
604088,Priory Cottage,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.75
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.99
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.07
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,N Current (RMS),A,44.1
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,76.1
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.47
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,29.98
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,34.81
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,19.66
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
604088,Priory Cottage,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.64
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.74
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.65
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
