Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,21.13
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,29.51
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,23.45
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.97
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.19
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.35
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.67
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,25.8
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,31.69
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,26.73
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,62.7
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.55
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.52
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.03
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,22.38
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,27.83
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,26.33
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
604088,Priory Cottage,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.03
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.97
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.75
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.87
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.3
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,29.29
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,34.22
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,26.68
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,48.9
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
604088,Priory Cottage,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.37
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.29
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.53
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,24.33
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,27.73
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,27.79
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
604088,Priory Cottage,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.75
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.31
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.62
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,30.17
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,35.18
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,28.34
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,148.7
604088,Priory Cottage,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.33
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.31
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.7
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,37.24
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,25.18
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,48.3
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.7
604088,Priory Cottage,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.34
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.52
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.05
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,21.2
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,40.64
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,23.8
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
604088,Priory Cottage,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.83
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.69
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.27
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.4
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.75
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,24.04
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,45.81
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,20.47
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,60.3
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,191.7
604088,Priory Cottage,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.17
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.11
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.09
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,N Current (RMS),A,35.4
