Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.71
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.02
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,37.41
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,48.45
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,28.75
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,41.3
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,158.2
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,202.9
604088,Priory Cottage,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.7
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.8
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.01
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,N Current (RMS),A,45.4
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.15
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,22.9
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,48.22
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,24.9
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,201.3
604088,Priory Cottage,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.98
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.64
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.77
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.39
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,26.54
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,37.91
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,21.58
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,41.6
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
604088,Priory Cottage,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.26
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.05
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.47
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,27.6
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,30.14
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,33.32
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,64.3
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
604088,Priory Cottage,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.09
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.91
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.18
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.27
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,45.4
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,26.2
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,22.38
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,33.12
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,21.89
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,56.6
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
604088,Priory Cottage,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.74
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.99
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.7
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,28.25
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,28.45
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,26.62
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
604088,Priory Cottage,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.97
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.75
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.98
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,27.46
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,21.95
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,23.49
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,70.8
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
604088,Priory Cottage,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.57
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.38
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.68
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,N Current (RMS),A,53.5
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,27.26
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,25.36
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,17.97
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,74.2
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
604088,Priory Cottage,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.3
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.38
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.22
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
