Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,26.5
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,23.9
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,17.04
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
604088,Priory Cottage,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.41
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.86
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.49
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,23.92
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,23.51
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,18.36
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
604088,Priory Cottage,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.33
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.77
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.57
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.07
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,15.9
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,21.09
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,20.86
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.03
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.25
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.4
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,15.29
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,19.67
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,21.98
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.3
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.56
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.34
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.47
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,17.34
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,19.04
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,24.44
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.34
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.1
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.8
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,19.36
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,19.41
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.92
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.28
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.9
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,19.65
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,17.82
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,16.58
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.18
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.33
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.29
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,15.69
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,18.92
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,19.3
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.82
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.19
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.96
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,13.61
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,19.48
