Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,16.68
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.94
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.05
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,12.78
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,17.88
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,14.47
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.49
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.1
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,16.36
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,21.83
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,13.84
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.53
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.66
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.83
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,11.13
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,18.68
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.52
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
604088,Priory Cottage,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.99
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.72
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.2
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,20.2
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
604088,Priory Cottage,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.02
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.1
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.03
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,13.08
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,16.23
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,14.02
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.2
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.02
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,11.82
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,15.16
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,13.09
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.18
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.48
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,10.1
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,14.38
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,12.35
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.55
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,11.5
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,15.93
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,12.81
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.25
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.15
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
