Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,14.16
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,15.33
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.52
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.96
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.26
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.05
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.3
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,13.14
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,15.5
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,11.64
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.83
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.71
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.14
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,11.26
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,14.76
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.11
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.55
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.58
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.33
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.01
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,13.88
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,15.65
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.23
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.91
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,11.12
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.13
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,15.36
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.91
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.4
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,11.21
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,12.54
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,13.56
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.59
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.59
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.3
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,10.41
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,12.46
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,12.91
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.37
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.42
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,10.73
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,13.03
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,12.4
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.1
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.7
