Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,9.66
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,12.77
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,11.81
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.27
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.04
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,12.58
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,12.44
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.94
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,9.28
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,12.26
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,12.44
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.28
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.78
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,9.69
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,13.4
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,12.97
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.63
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,9.98
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,13.32
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,12.28
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.84
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,10.44
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,13.34
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,13.22
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.59
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,10.8
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,13.82
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,12.41
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.77
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,10.77
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,14.93
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,15.1
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.16
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,10.85
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,13.78
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,16.89
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.55
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
