Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,10.51
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,14.2
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,12.01
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.52
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.37
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.05
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.9
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,10.22
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,14.16
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,11.57
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.9
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,10.58
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,15.85
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,12.2
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.31
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.43
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.65
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,17.62
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,13.18
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.74
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.21
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,12.58
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,20.09
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,13.04
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.03
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.33
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,12.1
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,21.61
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.85
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.63
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,12.28
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,22.64
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,13.18
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
604088,Priory Cottage,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.57
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.43
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,N Current (RMS),A,45.2
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,12.13
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.13
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,13.45
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.9
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.62
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.6
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
