Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,12.32
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,22.56
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,17.15
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
604088,Priory Cottage,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.98
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.1
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.59
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,12.79
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,20.34
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.05
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.28
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.74
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,12.98
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,14.83
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,13.83
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.62
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.2
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,14.75
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,15.32
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,13.48
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.77
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.64
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,15.14
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,17.86
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,14.95
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.43
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.13
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.58
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,13.57
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.76
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,18.16
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.55
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.03
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.94
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,13.39
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,19.58
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,20.27
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
604088,Priory Cottage,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.07
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.12
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.87
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,13.65
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,21.94
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,26.47
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
604088,Priory Cottage,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.83
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.09
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.62
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,15.57
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,21.2
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,24.74
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
604088,Priory Cottage,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
