Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.41
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.56
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.41
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,14.17
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,23.39
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,20.7
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
604088,Priory Cottage,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.13
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.04
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,15.12
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,24.17
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,23.12
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.37
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.6
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.88
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,14.84
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,23.74
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,20.92
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
604088,Priory Cottage,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.76
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.36
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.34
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.11
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,17.29
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,23.35
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,24.35
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.53
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.27
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.32
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,18.43
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,24.76
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,21.64
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
604088,Priory Cottage,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.39
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.71
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.64
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,20.34
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,25.03
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,22.31
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
604088,Priory Cottage,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.43
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.04
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.56
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,21.07
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,27.26
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,22.68
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.35
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.69
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.92
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,74.7
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.83
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,26.27
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.18
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,23.83
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,46.3
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
604088,Priory Cottage,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.85
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.34
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.72
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
