Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,23.65
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,29.92
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,30.27
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
604088,Priory Cottage,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.63
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.93
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.88
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,91.9
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.11
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,31.28
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,32.74
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.68
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,54.1
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
604088,Priory Cottage,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.92
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.97
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.01
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,92.9
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,80.4
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,34.79
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,37.04
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,35.29
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
604088,Priory Cottage,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.85
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.06
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.1
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,26.64
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,38.52
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,31.18
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
604088,Priory Cottage,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.56
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.04
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.76
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,N Current (RMS),A,45.1
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,25.77
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,36.9
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,29.25
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
604088,Priory Cottage,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.16
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,24.98
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.63
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (RMS),A,63.2
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,105.2
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,30.65
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,46.72
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,27.01
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,40.0
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
604088,Priory Cottage,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.66
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,25.64
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.45
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (RMS),A,63.0
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,107.7
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,29.59
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,41.36
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,23.42
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,174.4
604088,Priory Cottage,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.46
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,24.77
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.14
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (RMS),A,60.5
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,106.3
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.09
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,38.05
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,36.58
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,27.95
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,77.2
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,166.5
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
604088,Priory Cottage,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.09
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,27.41
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.13
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (RMS),A,79.7
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,118.2
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.85
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
