Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,40.45
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,40.62
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,24.31
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,65.6
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.7
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,174.9
604088,Priory Cottage,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.57
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,34.28
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (RMS),A,95.3
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,143.5
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.11
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.65
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,36.31
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,48.34
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,23.59
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,96.5
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,203.2
604088,Priory Cottage,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,25.68
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,33.9
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.19
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (RMS),A,86.1
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,107.8
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,143.4
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.76
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,50.21
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,45.51
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,27.27
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,96.0
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,211.1
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
604088,Priory Cottage,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,27.75
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,24.78
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.54
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (RMS),A,75.6
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,116.2
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,40.81
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,35.13
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,24.82
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,81.0
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,172.3
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,23.17
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,29.26
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.86
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (RMS),A,74.6
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,97.8
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,124.0
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.7
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,38.43
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,42.62
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,23.85
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,69.1
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,181.4
604088,Priory Cottage,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.92
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,27.02
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.37
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (RMS),A,61.8
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,113.5
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,44.05
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,40.45
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,28.75
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,67.9
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.7
604088,Priory Cottage,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,30.05
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,33.66
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.57
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,N Current (RMS),A,81.3
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,141.8
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,62.7
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.98
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,51.63
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,45.32
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,29.56
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,84.8
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,217.4
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,191.7
604088,Priory Cottage,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,25.32
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,30.29
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.66
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,N Current (RMS),A,66.9
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,108.7
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,127.2
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.3
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,45.82
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,42.41
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,30.87
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,73.6
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,194.8
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,178.8
604088,Priory Cottage,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,21.72
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,27.66
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.3
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,N Current (RMS),A,65.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,91.8
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,117.1
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,36.73
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,40.99
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,54.3
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,173.6
604088,Priory Cottage,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.82
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,30.09
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.63
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (RMS),A,76.5
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,127.1
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
