Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,35.28
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,42.3
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,63.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
604088,Priory Cottage,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,26.28
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,28.62
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.33
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (RMS),A,71.8
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,120.5
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.03
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,40.87
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,46.92
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,24.18
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,44.9
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.1
604088,Priory Cottage,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,26.66
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,37.58
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.31
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (RMS),A,95.7
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,158.3
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,44.99
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,59.22
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,26.53
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,71.6
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,190.8
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,249.7
604088,Priory Cottage,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,24.85
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,37.39
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.28
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (RMS),A,90.8
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,105.2
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,159.2
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.5
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,46.44
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,57.14
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,30.55
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,77.5
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,196.8
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,243.3
604088,Priory Cottage,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.91
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,29.11
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.3
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (RMS),A,66.4
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,89.5
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,123.8
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.33
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.27
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,42.17
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,46.47
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,32.13
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,69.2
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,179.2
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
604088,Priory Cottage,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.27
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,31.51
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.87
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (RMS),A,75.2
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,132.7
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,42.78
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,47.67
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,34.86
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,93.3
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
604088,Priory Cottage,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,28.32
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,28.28
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.25
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (RMS),A,58.2
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,120.5
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,119.8
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.41
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.96
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,40.62
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,47.77
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,39.85
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,77.7
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.7
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.5
604088,Priory Cottage,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.46
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,26.52
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.34
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (RMS),A,53.0
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,95.6
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,113.7
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.2
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.08
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,33.68
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,42.71
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,36.51
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,54.0
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
604088,Priory Cottage,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.25
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,22.28
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.51
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,98.8
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,95.2
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.12
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
