Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,45.65
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,39.65
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,36.69
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.5
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
604088,Priory Cottage,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.86
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,19.19
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.36
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,97.6
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,74.4
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,40.02
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,34.28
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,35.17
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.7
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
604088,Priory Cottage,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,27.87
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.91
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.15
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (RMS),A,67.0
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,121.0
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.33
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,45.43
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,31.98
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,29.03
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,54.8
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,193.2
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
604088,Priory Cottage,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,32.06
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.35
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.17
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (RMS),A,80.8
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,136.0
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,53.03
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,31.76
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,24.77
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,60.6
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,224.3
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
604088,Priory Cottage,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,30.5
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.94
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.15
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (RMS),A,73.3
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,129.0
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.63
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,49.53
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,40.21
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,26.36
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,56.1
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,210.6
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
604088,Priory Cottage,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.73
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.59
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.2
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,104.0
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,44.09
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,42.01
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,28.37
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,186.1
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,177.7
604088,Priory Cottage,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,22.56
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.55
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.03
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,95.0
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,42.58
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,44.39
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,26.34
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,189.9
604088,Priory Cottage,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,28.5
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.31
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.12
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (RMS),A,64.9
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,42.18
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,39.49
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,29.09
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,66.4
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,167.0
604088,Priory Cottage,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,36.94
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.47
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.5
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (RMS),A,90.0
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,154.3
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,51.48
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,35.98
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,24.15
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,74.1
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,215.9
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.7
604088,Priory Cottage,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
