Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,27.41
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.48
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.3
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (RMS),A,62.9
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,116.4
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.13
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,47.84
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,37.73
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,21.85
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,201.9
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
604088,Priory Cottage,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.22
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.98
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.52
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,85.4
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.14
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,37.94
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,37.15
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,24.1
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,43.1
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.3
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.1
604088,Priory Cottage,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.14
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.72
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,94.2
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.59
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,35.61
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,30.42
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,19.43
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,43.7
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
604088,Priory Cottage,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,22.36
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.5
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.12
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (RMS),A,54.2
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,33.93
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,27.77
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,20.19
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
604088,Priory Cottage,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.04
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.38
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.12
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.4
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,28.79
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,23.09
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,22.56
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.99
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.06
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.74
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,88.7
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,32.3
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,22.76
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,20.72
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.19
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.1
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.18
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,71.2
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.47
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,31.54
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.5
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,21.13
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
604088,Priory Cottage,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.28
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.4
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.08
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.87
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.75
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,25.56
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,21.27
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,28.23
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
604088,Priory Cottage,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.18
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.85
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.03
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.59
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.89
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
