Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,12.03
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,18.84
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,19.39
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
604088,Priory Cottage,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.33
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.27
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.89
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.47
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,12.59
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,22.19
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.76
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.97
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.09
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.35
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,18.46
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,21.82
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,19.42
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
604088,Priory Cottage,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.33
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.46
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.12
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.37
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.29
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,15.89
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,22.12
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,18.74
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.39
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.99
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.71
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.1
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.41
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.37
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,19.56
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,21.74
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,22.19
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.78
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.19
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.36
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.83
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.23
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,15.36
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,24.19
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,24.24
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
604088,Priory Cottage,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.02
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.57
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.46
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (RMS),A,50.6
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.01
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,23.48
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,29.93
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,24.18
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,59.6
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
604088,Priory Cottage,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.41
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,24.04
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.18
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (RMS),A,52.9
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.09
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.85
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,22.51
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,35.08
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,17.16
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
604088,Priory Cottage,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.99
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.12
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.88
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (RMS),A,50.7
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,89.4
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
