Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,20.05
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,34.92
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,23.52
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
604088,Priory Cottage,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.46
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.11
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.07
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (RMS),A,48.3
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,22.15
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,28.1
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,29.7
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,62.8
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
604088,Priory Cottage,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.56
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.82
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,25.22
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (RMS),A,66.2
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,105.7
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,23.92
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,32.3
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,33.13
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,91.5
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
604088,Priory Cottage,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.54
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.42
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,23.54
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (RMS),A,57.2
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,61.2
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,98.3
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.86
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,30.89
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,35.03
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,71.9
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.9
604088,Priory Cottage,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,147.9
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.73
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,17.47
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.02
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,74.7
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,84.1
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,36.2
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,33.3
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,35.53
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,77.9
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
604088,Priory Cottage,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.62
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.07
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.06
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.21
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,27.56
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,23.61
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,23.89
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,52.0
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
604088,Priory Cottage,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.1
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,19.19
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.51
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.52
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,33.3
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,31.4
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,23.14
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,56.3
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
604088,Priory Cottage,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.43
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.82
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.23
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (RMS),A,54.3
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,66.2
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,38.87
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,37.31
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,29.53
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,74.9
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
604088,Priory Cottage,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.14
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.53
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.6
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (RMS),A,55.8
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,32.78
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,36.1
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,24.46
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,64.0
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,153.7
604088,Priory Cottage,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.38
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.57
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
