Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,18.39
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,21.93
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,27.9
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,64.2
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
604088,Priory Cottage,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.69
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.09
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.32
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,22.39
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,28.47
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,31.82
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
604088,Priory Cottage,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,136.1
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.34
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.92
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.24
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,32.12
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,29.6
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,25.23
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
604088,Priory Cottage,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.75
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.88
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.98
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,29.96
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,28.69
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,23.57
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
604088,Priory Cottage,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.99
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.24
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.15
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,29.11
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,33.67
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,21.11
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
604088,Priory Cottage,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.77
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.6
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.24
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (RMS),A,51.0
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.3
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,23.75
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,34.43
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,21.14
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,56.4
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
604088,Priory Cottage,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.46
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.52
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.32
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,20.96
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,32.77
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,28.22
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
604088,Priory Cottage,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.34
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.92
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.93
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,24.13
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,32.77
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,30.61
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
604088,Priory Cottage,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.45
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.57
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.49
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.31
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
