Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,35.94
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,35.21
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,37.25
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,150.7
604088,Priory Cottage,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.19
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.62
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,25.58
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (RMS),A,59.5
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,72.1
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,107.9
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.03
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,27.39
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,31.79
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,37.9
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,76.4
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
604088,Priory Cottage,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.2
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.06
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (RMS),A,62.3
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,70.7
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.9
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,16.75
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,39.53
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,32.46
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,64.5
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,167.6
604088,Priory Cottage,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,139.3
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.08
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.56
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.76
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (RMS),A,63.4
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.85
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,30.42
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,39.27
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,22.38
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,71.6
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,165.9
604088,Priory Cottage,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.99
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,22.21
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.52
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (RMS),A,70.0
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,17.34
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,38.72
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,21.21
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,56.9
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
604088,Priory Cottage,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.89
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.79
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.03
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,71.0
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,19.34
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,30.6
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,26.36
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
604088,Priory Cottage,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.16
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.83
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.06
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.34
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,23.3
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,28.8
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,30.26
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,56.2
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
604088,Priory Cottage,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.14
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.06
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.07
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,26.06
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,23.16
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,30.32
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,53.2
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
604088,Priory Cottage,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.38
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.64
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.35
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,24.88
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,23.53
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,26.77
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,60.7
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
604088,Priory Cottage,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.81
