Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.24
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.56
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,15.38
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,25.42
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,27.79
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
604088,Priory Cottage,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.24
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.9
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.25
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.42
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,13.73
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,37.13
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,23.14
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,156.9
604088,Priory Cottage,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.43
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.24
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.56
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.23
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,24.29
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,38.92
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,27.4
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,61.6
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
604088,Priory Cottage,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.72
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.61
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.99
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,78.7
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.28
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,38.1
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,22.64
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,38.91
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,22.41
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,57.1
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
604088,Priory Cottage,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.89
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,22.24
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.53
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (RMS),A,64.9
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,94.7
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,17.8
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,35.02
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,21.63
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,61.0
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.23
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.62
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.43
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,27.14
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,29.5
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,33.31
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,56.2
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
604088,Priory Cottage,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.11
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.16
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,12.67
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,28.35
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,23.46
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
604088,Priory Cottage,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.38
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.74
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.31
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,19.47
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,21.48
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,28.23
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
604088,Priory Cottage,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.67
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.31
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (RMS),A,48.1
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
