Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,24.8
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,12.58
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,25.76
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,26.67
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,52.5
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
604088,Priory Cottage,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.28
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.25
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.97
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.04
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,43.3
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,24.7
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,10.71
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,30.68
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,19.2
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,61.1
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
604088,Priory Cottage,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.68
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.92
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.91
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,49.1
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,24.6
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,26.1
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,19.5
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,16.48
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,69.6
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.04
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.21
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.56
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,19.42
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,20.02
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,15.69
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,35.3
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.89
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.53
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,18.1
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,20.95
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,17.43
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
604088,Priory Cottage,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.48
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.93
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.85
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,24.4
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,19.68
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,23.24
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,16.75
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.72
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.39
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.85
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,24.4
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,14.24
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,24.65
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,16.28
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.8
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.03
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.99
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,24.4
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,14.26
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,25.18
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,21.86
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
604088,Priory Cottage,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.9
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.52
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.78
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,24.4
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
