Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.06
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,17.51
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,23.24
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
604088,Priory Cottage,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.99
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.36
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.12
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,24.4
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,13.63
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,15.37
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,20.39
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.46
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.26
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,24.4
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,14.01
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.12
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.35
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.07
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,24.4
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,12.81
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.03
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,13.85
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.54
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.12
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.89
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,13.04
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,13.47
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.32
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.03
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.47
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.17
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,14.51
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,12.55
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.01
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.61
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.36
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.55
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,15.57
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,14.24
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.54
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.71
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.69
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,14.88
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,13.54
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.5
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,24.6
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,9.3
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,13.84
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.67
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.1
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.48
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
