Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,24.7
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.62
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.06
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,12.47
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.07
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.31
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,24.8
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.39
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,12.09
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,14.49
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,24.8
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,9.99
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,11.98
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.31
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.33
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.47
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.76
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,12.31
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.6
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.3
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,12.24
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,14.58
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.29
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.24
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,25.0
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.12
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.94
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.42
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.2
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.05
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,13.42
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.25
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.08
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,9.99
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,12.38
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,12.46
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.72
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.33
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
