Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.4
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,12.58
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,12.68
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.02
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.97
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.05
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,14.07
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,12.3
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.98
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.68
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.36
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,17.56
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,12.84
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,11.73
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.6
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,17.41
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,12.38
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.71
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.87
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.5
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.31
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,17.66
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,13.11
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.98
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.94
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.25
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.49
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,17.97
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,13.41
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.76
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.45
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.17
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.02
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,18.39
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,13.57
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,17.1
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.11
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.39
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.57
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,13.1
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,13.97
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.74
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.63
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,18.1
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,14.21
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,14.25
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.72
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.74
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
