Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,19.28
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,14.83
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,12.96
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.3
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.57
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,18.38
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,15.3
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.5
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.47
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.88
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,18.56
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.45
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.46
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.95
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.63
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,18.66
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,14.23
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,13.33
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.68
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.31
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,19.28
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,16.82
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,13.76
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.4
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,19.52
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,14.33
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,13.97
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.46
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.01
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.06
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,19.26
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,14.75
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.09
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.09
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.03
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.87
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,14.87
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,13.57
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.24
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.09
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
