Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,19.25
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,16.68
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.88
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.96
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.14
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,26.2
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,19.71
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,16.54
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,13.8
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.02
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.88
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,20.47
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,15.63
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,14.38
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
604088,Priory Cottage,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.48
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.32
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.53
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,12.01
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,18.58
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,18.66
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
604088,Priory Cottage,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.59
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.28
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.2
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.71
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.19
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.27
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.73
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.97
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.35
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,13.24
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,16.59
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,16.5
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.17
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.73
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.24
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.46
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,16.34
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,15.24
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.53
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.55
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,14.74
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,17.44
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,16.46
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.17
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.22
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.54
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,14.72
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.34
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.44
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.9
