Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.35
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.41
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.63
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,16.3
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.24
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
604088,Priory Cottage,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.53
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.23
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,15.44
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,18.65
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,18.22
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.32
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.64
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.69
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,21.77
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,18.28
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.67
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.97
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.43
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (RMS),A,40.5
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,23.08
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,20.45
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,17.91
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,39.1
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
604088,Priory Cottage,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.23
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.17
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,27.58
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,21.91
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,26.47
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,57.6
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
604088,Priory Cottage,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.01
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.59
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.25
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,89.1
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,29.12
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.41
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.46
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,49.4
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
604088,Priory Cottage,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.55
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.08
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.6
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (RMS),A,53.3
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,29.88
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,25.37
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,19.53
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,50.6
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
604088,Priory Cottage,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.35
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.23
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.72
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (RMS),A,45.0
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,27.04
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,26.12
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,19.64
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
604088,Priory Cottage,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.09
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.85
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
