Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,28.56
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,24.61
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,22.48
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,49.8
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
604088,Priory Cottage,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,21.5
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.79
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (RMS),A,52.5
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,33.17
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,30.3
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,22.76
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,45.2
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.7
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
604088,Priory Cottage,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.76
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.44
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.21
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (RMS),A,58.6
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,34.31
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,32.81
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,22.74
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,57.2
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
604088,Priory Cottage,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.54
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.92
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (RMS),A,59.8
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,90.2
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,35.78
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,38.02
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,24.24
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
604088,Priory Cottage,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.35
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.42
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.59
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,77.9
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,29.49
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,39.05
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,26.32
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
604088,Priory Cottage,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.66
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.0
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.26
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,25.85
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,36.73
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.03
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
604088,Priory Cottage,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.37
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.53
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.57
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,26.19
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,34.99
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,26.8
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.3
604088,Priory Cottage,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.92
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.55
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.62
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.44
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,25.51
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,31.8
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,26.02
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
604088,Priory Cottage,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.34
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.66
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.18
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,N Current (RMS),A,45.2
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,90.5
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
