Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,34.8
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,31.14
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,26.84
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
604088,Priory Cottage,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.13
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.49
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.8
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,71.1
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.59
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,33.69
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,34.97
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,28.77
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.7
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
604088,Priory Cottage,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.71
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.39
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.76
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,91.3
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,77.1
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.44
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,35.62
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,31.09
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,30.09
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,63.4
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
604088,Priory Cottage,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.61
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.19
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.48
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,99.0
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,41.76
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,27.61
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,34.0
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,48.1
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,175.8
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
604088,Priory Cottage,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.24
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.57
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.67
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,74.6
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,41.97
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,33.06
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,31.95
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,176.1
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
604088,Priory Cottage,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.36
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.96
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.43
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,81.9
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.78
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,43.31
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,34.53
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,28.24
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.0
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
604088,Priory Cottage,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.31
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.67
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.57
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.18
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,80.4
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.32
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,54.3
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,58.33
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,33.66
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,28.27
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,152.5
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,242.9
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
604088,Priory Cottage,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.09
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.08
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.53
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,84.5
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.44
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.01
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,41.93
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,34.99
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,24.91
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,82.0
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,177.7
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
604088,Priory Cottage,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.49
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,27.04
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.75
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (RMS),A,64.2
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,112.5
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.3
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,37.99
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,40.4
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,25.39
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,82.6
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.8
604088,Priory Cottage,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.32
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.79
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.3
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
