Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,25.99
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,32.7
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,31.81
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
604088,Priory Cottage,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.6
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.85
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.5
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,32.04
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,28.37
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,28.58
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.04
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.5
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.47
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,101.3
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,40.85
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,30.62
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,36.3
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
604088,Priory Cottage,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.0
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.63
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,17.98
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,97.1
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,76.3
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.91
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.93
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,42.98
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,34.35
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,36.7
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,45.0
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
604088,Priory Cottage,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.75
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.33
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.45
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (RMS),A,47.8
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,43.86
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,33.95
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,28.39
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
604088,Priory Cottage,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.75
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.1
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.25
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (RMS),A,43.2
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.01
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,39.4
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,35.04
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,27.04
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,166.8
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
604088,Priory Cottage,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.68
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.85
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.41
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,96.3
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.03
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,42.75
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,43.46
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,32.44
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,44.3
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,180.1
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,182.3
604088,Priory Cottage,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,27.97
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,24.27
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.99
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,117.1
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,102.2
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.28
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,47.76
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,42.32
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,32.2
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,177.8
604088,Priory Cottage,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,27.2
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.09
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.58
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (RMS),A,48.9
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,114.3
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,89.0
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
