Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,45.25
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,40.1
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,31.38
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,191.2
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
604088,Priory Cottage,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,25.09
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.02
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.51
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,41.66
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,34.37
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,35.84
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.1
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
604088,Priory Cottage,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,152.6
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.05
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.0
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.59
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,85.1
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,88.7
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,38.13
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,40.47
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,32.92
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
604088,Priory Cottage,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,24.38
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.36
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,21.85
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (RMS),A,44.9
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,103.7
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,93.2
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.46
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.87
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,45.5
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,45.84
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,42.49
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,191.9
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
604088,Priory Cottage,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,23.53
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,33.91
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,20.05
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (RMS),A,63.6
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,141.5
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,84.9
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.31
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,47.05
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,57.64
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,41.87
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,51.5
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,197.3
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,240.5
604088,Priory Cottage,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.59
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,37.19
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,23.29
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (RMS),A,69.1
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,155.0
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,97.5
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,42.08
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,58.72
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,42.94
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,56.7
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,178.5
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,245.0
604088,Priory Cottage,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,29.34
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.13
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.97
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (RMS),A,50.9
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,122.5
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,101.7
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,81.9
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,46.06
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,41.06
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,35.58
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,193.0
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.6
604088,Priory Cottage,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,30.93
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,24.98
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.47
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (RMS),A,65.8
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,130.1
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,104.5
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,47.73
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,44.5
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,26.95
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,201.7
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,186.4
604088,Priory Cottage,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.17
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,27.79
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.06
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (RMS),A,58.6
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,78.1
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,116.1
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,30.22
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,48.18
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,29.27
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,200.8
