Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.73
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,30.23
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.65
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (RMS),A,62.5
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,125.5
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,26.42
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,49.37
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,35.86
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,205.4
604088,Priory Cottage,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.03
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,24.48
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.25
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (RMS),A,49.0
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,102.2
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.4
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.2
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,25.61
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,43.94
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,30.16
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
604088,Priory Cottage,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.62
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.96
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.61
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,88.1
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.98
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,25.71
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,42.0
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,30.57
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,175.7
604088,Priory Cottage,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.95
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.32
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.45
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,80.7
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,22.23
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,27.16
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,30.33
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
604088,Priory Cottage,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.21
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.67
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.83
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,17.65
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,25.36
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,23.64
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
604088,Priory Cottage,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.94
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.02
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.11
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,19.85
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,26.69
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,29.49
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
604088,Priory Cottage,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.08
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.56
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.55
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,19.77
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,28.44
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,32.73
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
604088,Priory Cottage,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,139.9
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.31
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.57
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.82
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.42
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,25.15
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,31.05
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
604088,Priory Cottage,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.7
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.54
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.41
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
