Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,23.7
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,22.98
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,22.95
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.74
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.78
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.83
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.56
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,16.55
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,21.11
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,17.08
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
604088,Priory Cottage,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.82
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.37
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.18
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,8.68
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,18.97
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.68
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
604088,Priory Cottage,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.36
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.75
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.67
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.75
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.21
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,11.12
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.85
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,17.59
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.86
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.86
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.01
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.49
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.84
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,13.71
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,20.96
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,15.69
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.14
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.47
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.41
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.19
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.21
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,12.5
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,13.16
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
604088,Priory Cottage,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.9
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.21
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.48
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.58
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.09
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,17.7
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,23.26
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,16.36
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.95
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.87
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.79
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,11.21
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.37
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,19.03
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
604088,Priory Cottage,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.77
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.06
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.35
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
