Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,11.36
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,21.06
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,15.33
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
604088,Priory Cottage,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.32
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.32
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.94
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,17.57
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,23.96
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,18.8
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
604088,Priory Cottage,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.67
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.37
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,22.61
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,20.76
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,23.06
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,40.1
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
604088,Priory Cottage,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.47
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.98
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.46
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,19.11
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,24.31
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,24.8
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,67.0
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
604088,Priory Cottage,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.61
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.73
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.75
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,15.01
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,28.44
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,29.91
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,67.0
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
604088,Priory Cottage,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.75
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.49
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.56
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,26.03
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,21.68
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,27.92
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,35.3
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
604088,Priory Cottage,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.13
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.64
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.44
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,25.26
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,22.18
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,29.36
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
604088,Priory Cottage,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.08
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.66
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.57
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,87.9
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,19.24
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,26.95
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,35.99
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
604088,Priory Cottage,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.01
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.67
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.66
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,19.36
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,31.52
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,28.96
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,136.1
604088,Priory Cottage,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.9
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.71
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.03
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
