Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,22.78
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,35.12
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,30.47
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
604088,Priory Cottage,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.74
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.46
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.53
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,23.06
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,30.54
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,26.55
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,44.8
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
604088,Priory Cottage,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.01
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.25
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.56
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,21.67
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,27.16
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,22.46
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
604088,Priory Cottage,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.95
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.56
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.69
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,26.13
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,27.21
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,18.64
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,39.9
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
604088,Priory Cottage,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.43
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.78
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.15
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.08
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,17.4
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,27.93
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,17.59
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
604088,Priory Cottage,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.75
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.34
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.21
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,22.08
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,34.11
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,21.52
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
604088,Priory Cottage,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.03
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.54
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.88
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.38
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,18.9
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,30.57
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,22.25
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,43.1
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
604088,Priory Cottage,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.11
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.9
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.84
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,15.56
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,28.66
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,21.15
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.37
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.21
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.26
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.11
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
