Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,15.67
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,25.34
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,17.9
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.22
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.08
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,16.69
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,25.34
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,18.34
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
604088,Priory Cottage,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.62
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.79
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.97
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.63
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,20.66
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,18.71
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
604088,Priory Cottage,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.26
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.79
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.29
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,18.42
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,23.16
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,19.72
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.52
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.95
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.35
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,20.69
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,24.89
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,26.22
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
604088,Priory Cottage,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.24
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.24
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.76
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,27.58
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,22.87
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,21.92
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,61.6
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
604088,Priory Cottage,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.78
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.92
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.3
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.1
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,57.0
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,37.93
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,24.87
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,23.39
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,66.7
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,161.1
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.87
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.37
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.52
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.59
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,52.9
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,34.8
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,31.05
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,23.55
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,68.0
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
604088,Priory Cottage,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.1
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.27
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.32
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (RMS),A,36.5
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.61
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,25.27
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,24.95
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,43.7
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
