Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.19
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.89
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.31
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.59
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,28.98
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,27.14
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,28.75
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,44.3
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.88
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.12
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.19
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,20.75
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,26.55
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,21.99
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
604088,Priory Cottage,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.83
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,22.65
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.01
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (RMS),A,65.3
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,95.9
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.67
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.1
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,30.03
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,35.43
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,26.06
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,98.6
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
604088,Priory Cottage,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.96
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.87
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.1
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (RMS),A,59.0
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,88.7
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.54
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,24.94
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,35.38
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,18.01
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,57.0
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
604088,Priory Cottage,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.08
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.14
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.77
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.4
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,25.2
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,25.61
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.2
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,23.51
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.6
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.29
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (RMS),A,39.7
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.6
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,34.39
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,29.53
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
604088,Priory Cottage,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.91
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.44
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.07
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,38.11
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,28.85
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,18.34
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
604088,Priory Cottage,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.25
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.09
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.17
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.2
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,26.13
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,23.07
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,26.75
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,114.8
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.57
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.33
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.81
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
