Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,25.3
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,23.48
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,28.58
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,47.4
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
604088,Priory Cottage,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.64
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.42
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.11
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.41
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,17.64
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,37.66
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,22.42
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,53.2
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,159.9
604088,Priory Cottage,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.83
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.63
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.46
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.09
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,88.7
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,111.6
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.7
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,15.76
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,45.76
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,21.5
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,85.6
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,192.9
604088,Priory Cottage,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.06
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.54
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.24
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,24.6
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,15.73
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,32.15
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,24.41
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
604088,Priory Cottage,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.29
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.28
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.94
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,24.47
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,23.43
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,18.1
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.19
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.88
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.91
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (RMS),A,47.4
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,25.76
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,26.44
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,20.48
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,57.6
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
604088,Priory Cottage,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.62
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.19
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,13.96
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,22.53
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,19.33
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.67
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.32
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.76
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,28.24
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,22.86
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,19.88
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,51.5
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
604088,Priory Cottage,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.85
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.63
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.91
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (RMS),A,34.1
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
