Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,15.83
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,22.43
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,16.7
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.09
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.03
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,N Current (RMS),A,55.6
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.7
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.03
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,34.34
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.01
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
604088,Priory Cottage,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.38
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.61
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.97
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,21.82
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,23.6
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,17.6
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
604088,Priory Cottage,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.2
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.32
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.5
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,18.37
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,22.68
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,15.35
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
604088,Priory Cottage,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.88
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.05
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.6
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,14.16
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.37
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,15.31
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
604088,Priory Cottage,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.24
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.92
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.58
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.7
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,13.54
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,18.34
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.92
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.49
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.77
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.3
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.8
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,16.66
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,16.4
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.69
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.88
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.05
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.71
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,15.11
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,15.18
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.47
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.69
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,24.9
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,16.44
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,13.17
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.87
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.64
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.84
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
