Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,25.0
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,13.83
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,13.86
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.89
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.92
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.99
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.1
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.37
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,14.51
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.42
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.78
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.99
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.3
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,15.56
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,13.5
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,11.47
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.52
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.95
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,25.4
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.78
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,12.81
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,11.48
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.27
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.66
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,25.5
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.77
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.59
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.57
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.61
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.55
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,25.7
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.33
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,15.08
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.67
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.89
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.71
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,25.8
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,9.74
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,12.19
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.08
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.82
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.65
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,25.9
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,10.03
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,12.93
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.9
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.91
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.98
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
