Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.0
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.79
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,12.56
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,14.59
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.24
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.31
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.83
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,26.2
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.42
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.98
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,15.56
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.8
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.34
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,9.86
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,13.36
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,16.37
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.98
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.5
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.05
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,12.2
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,12.11
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.09
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.64
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,11.71
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,16.83
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.81
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,10.92
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.82
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,12.5
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.9
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.38
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.89
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,10.62
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,11.87
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.14
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.73
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.64
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,10.51
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,12.45
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,10.9
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.04
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.03
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,10.64
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.41
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,10.91
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.02
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.45
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.89
