Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,11.1
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,13.18
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,11.18
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.44
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.89
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.99
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,13.08
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.42
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.2
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.92
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.2
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,14.46
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.54
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.56
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.6
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.6
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,11.56
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,15.17
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.71
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.5
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.68
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.15
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,12.89
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,11.99
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.34
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.1
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,12.46
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,13.52
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,12.95
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.82
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,14.15
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.31
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.19
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,12.11
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,14.08
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.92
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.93
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.62
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
