Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.35
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,14.8
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,13.82
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.91
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.44
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,11.03
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,15.95
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,12.93
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.74
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.96
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.73
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,12.18
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,16.29
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,18.57
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.92
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.68
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.81
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,14.72
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,13.71
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.94
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (RMS),A,45.7
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.59
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,23.29
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,15.05
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.76
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.92
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,63.3
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,12.5
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,23.75
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,21.06
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,56.1
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
604088,Priory Cottage,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.13
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.37
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (RMS),A,48.4
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,13.73
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,25.18
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,20.67
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,57.8
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
604088,Priory Cottage,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.7
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.69
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (RMS),A,67.6
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,14.63
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,31.06
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,20.41
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,76.4
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
604088,Priory Cottage,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.06
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.67
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.29
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (RMS),A,50.1
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,15.04
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,26.78
