Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,23.03
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,66.8
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
604088,Priory Cottage,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.95
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.53
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.94
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,15.64
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,25.68
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,23.98
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,69.4
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
604088,Priory Cottage,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.88
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.15
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.93
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,14.74
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,26.2
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,23.62
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,69.9
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
604088,Priory Cottage,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.15
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.62
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.05
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (RMS),A,57.3
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,81.8
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,16.24
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,27.72
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,23.82
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,75.6
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
604088,Priory Cottage,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.26
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.49
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.99
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (RMS),A,59.9
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,18.74
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,30.4
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,23.07
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,72.8
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
604088,Priory Cottage,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.92
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (RMS),A,57.9
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,17.65
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,33.55
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,24.46
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,60.0
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
604088,Priory Cottage,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.91
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.11
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.34
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (RMS),A,53.9
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,18.63
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,30.44
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,27.24
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,66.5
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
604088,Priory Cottage,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.37
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.4
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.97
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,19.38
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,28.63
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,30.54
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,62.9
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
604088,Priory Cottage,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.5
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.79
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,27.38
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,28.23
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,30.52
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,58.1
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
604088,Priory Cottage,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.14
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.45
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.4
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,94.0
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
