Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,34.05
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,33.95
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,37.91
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
604088,Priory Cottage,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,27.24
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.28
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.39
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,114.3
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,40.2
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,36.39
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,42.04
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,50.9
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
604088,Priory Cottage,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.34
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,22.02
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.82
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,37.9
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,35.61
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,39.17
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,74.2
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,160.7
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.1
604088,Priory Cottage,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,166.2
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.81
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,26.76
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.49
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (RMS),A,54.3
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,111.5
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.34
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,39.85
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,40.49
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,35.83
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,70.7
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
604088,Priory Cottage,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.47
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,26.85
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.68
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,74.6
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,40.56
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,45.15
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,37.41
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,54.0
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.7
604088,Priory Cottage,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.92
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,23.74
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.01
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,96.4
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.02
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.32
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,51.45
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,41.37
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,38.96
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,58.8
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,216.4
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,174.1
604088,Priory Cottage,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.89
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,25.49
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.63
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,106.9
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.02
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.1
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,32.66
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,45.97
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,35.21
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
604088,Priory Cottage,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.31
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,26.71
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.69
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,112.4
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,85.3
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.01
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,41.16
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,46.43
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,47.05
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,60.2
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,196.2
604088,Priory Cottage,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,201.4
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,20.95
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,29.64
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (RMS),A,70.5
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,88.6
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,124.2
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
