Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,38.17
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,44.93
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,33.39
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,88.1
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,189.8
604088,Priory Cottage,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.13
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,27.93
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.92
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (RMS),A,63.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,81.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,34.05
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,41.07
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,34.19
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,83.0
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
604088,Priory Cottage,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.53
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,22.89
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.72
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (RMS),A,50.1
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,74.9
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.12
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,35.91
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,39.45
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,33.88
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,59.3
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,167.2
604088,Priory Cottage,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.03
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.0
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.47
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (RMS),A,48.4
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,42.22
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,44.22
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,32.03
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,179.6
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,186.2
604088,Priory Cottage,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,21.44
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,25.16
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.61
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (RMS),A,58.0
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,107.5
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.93
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,38.58
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,41.87
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,32.08
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,57.0
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.3
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
604088,Priory Cottage,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.69
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,27.98
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.26
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (RMS),A,61.2
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,35.88
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,50.64
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,35.69
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,59.5
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.4
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,213.8
604088,Priory Cottage,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,24.32
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,27.66
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.96
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (RMS),A,55.4
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,101.8
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,118.2
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.99
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,40.7
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,49.38
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,42.67
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,65.7
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.6
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,209.3
604088,Priory Cottage,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,180.4
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,25.19
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,23.32
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.87
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (RMS),A,46.6
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,98.2
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.9
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,38.28
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,40.25
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,39.07
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,67.5
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.2
604088,Priory Cottage,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,25.48
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,24.51
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.56
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (RMS),A,51.8
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,106.7
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,103.0
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,41.8
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,44.59
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,43.54
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,85.5
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,176.9
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,186.8
604088,Priory Cottage,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.55
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,26.59
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.92
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (RMS),A,56.9
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,96.5
