Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,111.9
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.16
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,42.68
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,48.37
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,37.73
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,58.4
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,180.9
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,202.8
604088,Priory Cottage,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.8
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.75
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.52
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,95.6
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.43
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.16
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,43.7
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,49.9
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,37.83
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,39.32
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,79.4
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,210.4
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,160.4
604088,Priory Cottage,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.09
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.29
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.5
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,40.97
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,34.56
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,36.23
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,62.2
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,173.8
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
604088,Priory Cottage,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.46
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.17
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.36
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,74.2
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,35.99
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,34.61
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,38.15
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,57.8
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
604088,Priory Cottage,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,163.3
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,20.31
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.72
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.4
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (RMS),A,61.5
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,87.9
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,37.89
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,37.5
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,36.55
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,74.5
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.2
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
604088,Priory Cottage,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.34
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.68
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.42
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (RMS),A,47.3
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,36.89
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,37.6
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,28.18
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.8
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,158.6
604088,Priory Cottage,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.06
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.8
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.95
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (RMS),A,53.4
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,93.5
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,79.7
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.94
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,49.1
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,38.07
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,32.76
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,50.8
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,207.6
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.6
604088,Priory Cottage,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.7
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.45
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.39
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (RMS),A,54.0
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.03
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,55.89
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,40.76
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,31.13
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,65.7
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,235.1
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
604088,Priory Cottage,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.04
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.09
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.46
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.91
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
